Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.3
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.49
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.16
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.24
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.71
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.06
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.74
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,123.8
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.4
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.33
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.99
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.41
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.24
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,200.2
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
597703,Craig Du Llanon,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.99
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.41
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.89
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.33
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,103.7
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.9
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.46
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.47
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.99
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.08
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.59
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.9
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
597703,Craig Du Llanon,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.96
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.81
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.01
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.62
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.3
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.9
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.09
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.03
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.69
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.31
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.65
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
597703,Craig Du Llanon,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.86
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.38
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.32
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.27
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,33.61
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,108.5
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,149.9
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.35
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.43
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.9
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.33
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
597703,Craig Du Llanon,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.27
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.6
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.04
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.91
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,103.0
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.6
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.19
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,12.7
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.6
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.5
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.8
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.97
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
597703,Craig Du Llanon,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.37
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.45
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.55
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.61
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,36.04
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,131.2
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,160.2
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.94
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.88
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.3
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.72
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
597703,Craig Du Llanon,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.72
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.55
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.79
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,116.9
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,144.4
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.89
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.86
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.96
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.3
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.38
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
597703,Craig Du Llanon,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.55
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.62
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.61
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,92.9
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.2
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.91
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.94
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.28
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.96
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.88
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
597703,Craig Du Llanon,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.34
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.71
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.53
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,93.5
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.2
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
