Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.13
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.05
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.0
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.7
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
597703,Craig Du Llanon,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.62
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.07
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.5
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.52
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,102.4
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.9
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.6
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.89
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.22
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.52
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.58
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
597703,Craig Du Llanon,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.17
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.17
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.6
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,85.8
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.6
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.96
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.22
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.34
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.74
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
597703,Craig Du Llanon,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.92
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.08
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.01
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,95.8
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.6
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,13.1
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.08
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.88
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.66
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
597703,Craig Du Llanon,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.45
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.14
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.15
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,101.2
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.3
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,13.1
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.3
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.61
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.42
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
597703,Craig Du Llanon,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.2
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.14
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.35
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.1
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.59
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,13.2
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.44
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.06
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
597703,Craig Du Llanon,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.77
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.72
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.73
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.98
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,75.6
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.2
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.74
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.27
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
597703,Craig Du Llanon,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.38
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.05
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.4
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,79.5
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.4
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
597703,Craig Du Llanon,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.36
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.26
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,13.4
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
597703,Craig Du Llanon,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.25
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.49
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.55
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.9
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.0
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,13.5
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
597703,Craig Du Llanon,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.98
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.37
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.44
