Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.49
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,93.2
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.2
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,13.5
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.95
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
597703,Craig Du Llanon,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.45
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.94
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.7
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.75
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.75
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,13.5
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
597703,Craig Du Llanon,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.62
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.89
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,13.5
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
597703,Craig Du Llanon,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,13.5
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
597703,Craig Du Llanon,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,13.4
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
597703,Craig Du Llanon,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.22
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.73
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,13.4
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
597703,Craig Du Llanon,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.1
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.07
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.79
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.73
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,13.4
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
597703,Craig Du Llanon,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.31
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
597703,Craig Du Llanon,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.02
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.22
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
597703,Craig Du Llanon,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.22
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.45
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
