Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,13.2
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
597703,Craig Du Llanon,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,13.2
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
597703,Craig Du Llanon,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.65
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,13.1
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
597703,Craig Du Llanon,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.65
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,13.1
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
597703,Craig Du Llanon,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.57
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,13.1
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
597703,Craig Du Llanon,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.7
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.85
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,73.2
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.5
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,13.2
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
597703,Craig Du Llanon,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.62
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.2
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.1
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,81.8
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
597703,Craig Du Llanon,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.13
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
597703,Craig Du Llanon,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.48
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.69
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
597703,Craig Du Llanon,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
