Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
597703,Craig Du Llanon,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
597703,Craig Du Llanon,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,13.2
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
597703,Craig Du Llanon,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,13.1
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
597703,Craig Du Llanon,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.22
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,68.0
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,13.1
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
597703,Craig Du Llanon,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.93
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.79
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
597703,Craig Du Llanon,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.08
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
597703,Craig Du Llanon,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.56
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.06
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
597703,Craig Du Llanon,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.74
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
597703,Craig Du Llanon,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.72
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
