Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
597703,Craig Du Llanon,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.12
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.97
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.91
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,12.7
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
597703,Craig Du Llanon,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.69
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,12.7
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
597703,Craig Du Llanon,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
597703,Craig Du Llanon,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.69
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
597703,Craig Du Llanon,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.83
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.62
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
597703,Craig Du Llanon,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.36
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
597703,Craig Du Llanon,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.23
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.75
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.58
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
597703,Craig Du Llanon,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
597703,Craig Du Llanon,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
