Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
597703,Craig Du Llanon,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
597703,Craig Du Llanon,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.06
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.31
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,12.3
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
597703,Craig Du Llanon,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.11
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.15
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.33
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.5
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,12.2
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
597703,Craig Du Llanon,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.69
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.72
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.08
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
597703,Craig Du Llanon,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.66
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.53
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.92
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
597703,Craig Du Llanon,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.91
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.54
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.61
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.11
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.5
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
597703,Craig Du Llanon,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.13
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.81
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.66
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
597703,Craig Du Llanon,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.96
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.62
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.47
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.93
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.4
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
597703,Craig Du Llanon,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.2
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.03
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.6
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.17
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
597703,Craig Du Llanon,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.05
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.77
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.43
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,98.1
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.5
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
