Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.44
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.65
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
597703,Craig Du Llanon,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.16
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.26
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.75
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.69
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,85.7
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.9
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.99
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
597703,Craig Du Llanon,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.97
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.39
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.47
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,101.0
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.4
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
597703,Craig Du Llanon,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.97
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.91
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.07
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.28
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.59
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,92.4
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.1
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
597703,Craig Du Llanon,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.68
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.5
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.82
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,93.4
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.8
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.12
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
597703,Craig Du Llanon,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.26
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.03
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.56
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,88.0
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
597703,Craig Du Llanon,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.29
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.87
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.14
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.18
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.6
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
597703,Craig Du Llanon,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.26
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.77
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.93
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.23
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.7
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
597703,Craig Du Llanon,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.37
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.34
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.62
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.89
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
597703,Craig Du Llanon,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.5
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
