Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
597703,Craig Du Llanon,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.82
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.06
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.79
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
597703,Craig Du Llanon,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
597703,Craig Du Llanon,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.21
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
597703,Craig Du Llanon,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.24
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
597703,Craig Du Llanon,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
597703,Craig Du Llanon,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
597703,Craig Du Llanon,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
597703,Craig Du Llanon,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.49
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
597703,Craig Du Llanon,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.61
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
597703,Craig Du Llanon,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.75
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
