Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
597703,Craig Du Llanon,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
597703,Craig Du Llanon,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
597703,Craig Du Llanon,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.91
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.79
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
597703,Craig Du Llanon,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.63
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.06
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
597703,Craig Du Llanon,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,12.2
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
597703,Craig Du Llanon,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.55
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.82
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.14
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,12.3
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
597703,Craig Du Llanon,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.32
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,12.3
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
597703,Craig Du Llanon,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.98
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
597703,Craig Du Llanon,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.65
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.56
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
