Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
597703,Craig Du Llanon,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.23
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.76
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
597703,Craig Du Llanon,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
597703,Craig Du Llanon,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
597703,Craig Du Llanon,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
597703,Craig Du Llanon,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
597703,Craig Du Llanon,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.95
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.78
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.98
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
597703,Craig Du Llanon,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.71
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
597703,Craig Du Llanon,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,12.7
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
597703,Craig Du Llanon,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
597703,Craig Du Llanon,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.66
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.99
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
