Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
597703,Craig Du Llanon,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
597703,Craig Du Llanon,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.45
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
597703,Craig Du Llanon,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
597703,Craig Du Llanon,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
597703,Craig Du Llanon,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.63
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.09
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
597703,Craig Du Llanon,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,13.1
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.23
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
597703,Craig Du Llanon,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.34
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,13.1
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
597703,Craig Du Llanon,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.43
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,13.2
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
597703,Craig Du Llanon,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,13.2
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
597703,Craig Du Llanon,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.45
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
597703,Craig Du Llanon,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
